Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96054
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9628
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,N Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,N Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (Min),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (Max),A,113.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (Max),A,86.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (Max),A,93.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9850200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9864200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9804700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9524799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9659399999999999
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96185
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,N Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (Min),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (Max),A,108.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (Max),A,93.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (Max),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98785
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9741200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9447
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9420200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9459200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9542200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,N Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,N Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (Min),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (Max),A,128.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (Max),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96826
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9560200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9576100000000001
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9596600000000001
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9628899999999999
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,N Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,N Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (Max),A,115.5
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (Max),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.19
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98941
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9826
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9760700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9778100000000001
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92276
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94476
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,104.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,N Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,N Current (Max),A,109.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (Min),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (Max),A,156.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (Max),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97836
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9863
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9720799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9718899999999999
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90771
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97705
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,104.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,N Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,N Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (Min),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (Max),A,132.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (Max),A,117.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98025
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99503
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9116799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
