Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9818399999999999
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93381
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98169
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,113.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,109.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,N Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,N Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (Min),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (Max),A,147.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (Max),A,145.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (Min),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (Max),A,137.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98236
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90381
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98618
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97098
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9847100000000001
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,95.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,155.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,105.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,103.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,N Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,N Current (Max),A,105.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (Min),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (Max),A,181.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (Min),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (Max),A,139.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (Min),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (Max),A,113.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9651799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99713
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99567
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97595
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9809
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98264
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,99.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,102.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,N Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,N Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (Min),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (Max),A,138.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (Min),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (Max),A,134.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (Min),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (Max),A,115.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92581
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9812
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96899
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92761
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98651
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,98.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,N Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,N Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (Max),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (Min),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (Max),A,127.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (Min),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9371
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9467200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9968
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93921
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96878
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97519
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.75
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,N Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,N Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (Min),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (Max),A,110.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (Min),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (Max),A,110.5
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9353299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94891
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98425
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9479700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9517200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9793700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.12
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,N Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,N Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (Max),A,113.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (Max),A,109.12
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.06
777467,Gallowstree Elm - Kinver,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92914
777467,Gallowstree Elm - Kinver,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9358200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94852
777467,Gallowstree Elm - Kinver,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
