Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92081
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94342
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9244399999999999
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.63
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.06
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5154
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87497
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67382
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,N Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,N Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9174200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9424100000000001
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93948
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.12
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53408
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90423
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5736899999999999
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,N Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,N Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.19
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9134200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95895
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93658
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.62
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.44
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.43568999999999997
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91659
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54632
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,N Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,N Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9034700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8914200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8936799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.31
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.06
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4464
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9201
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65783
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,N Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,N Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.75
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90655
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9241
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73437
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.87
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.56
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65393
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91443
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71197
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,N Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.63
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.07
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9175399999999999
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91775
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78305
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-63.75
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.12
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5454
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8790600000000001
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66873
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
