Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,N Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,N Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.31
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9617600000000001
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94971
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91156
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.56
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51073
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95581
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9361
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,N Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96368
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97885
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9206799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52737
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9531200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89041
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,N Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,N Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97165
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95749
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8894299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50674
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88064
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91156
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,N Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,N Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93335
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94226
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8934
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88315
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8596799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93725
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,N Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T11:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8862899999999999
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9565100000000001
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8734700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8880899999999999
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8093199999999999
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94952
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,N Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89874
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9657600000000001
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91995
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.94
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81927
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8564700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94491
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.25
