Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95972
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88034
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96619
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,N Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (Max),A,107.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8861399999999999
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95941
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89664
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9428700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92529
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97104
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,N Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,N Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (Max),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.43
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8677
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96039
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88782
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95157
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90304
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95273
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,N Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88205
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97177
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90701
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9588
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88449
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92242
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,N Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (Max),A,92.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88861
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9708200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9065799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9388700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9030100000000001
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9133899999999999
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,N Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T08:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8900399999999999
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99097
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9132399999999999
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9486700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87451
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91528
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,N Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (Max),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (Max),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90875
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9725299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8903200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
