Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94632
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9261799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9273100000000001
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,N Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (Max),A,100.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (Max),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.87
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89459
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776600000000001
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9244700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96945
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95755
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96152
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,N Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (Min),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (Max),A,113.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (Max),A,101.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.87
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90585
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96759
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97845
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9785799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9419200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9437200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,126.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,N Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,N Current (Max),A,98.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (Min),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (Max),A,147.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (Max),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.37
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9390200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98209
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9257799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9805299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95419
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96231
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,117.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,N Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,N Current (Max),A,92.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (Min),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (Max),A,142.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (Max),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9908799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888899999999999
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9472299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95276
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93475
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95142
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,N Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,N Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (Min),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (Max),A,137.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (Max),A,101.5
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (Max),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T07:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9492200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92291
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97382
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91858
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96524
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,115.75
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,N Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,N Current (Max),A,93.12
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (Min),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (Max),A,137.12
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92529
