Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9476600000000001
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9553200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.94
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92895
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85196
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8416399999999999
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,N Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,N Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (Min),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8978299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9622799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9598399999999999
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9563
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83731
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89685
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,99.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,118.62
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,N Current (Max),A,107.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (Max),A,131.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8871700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9556600000000001
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96326
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93158
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8618399999999999
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89502
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,N Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (Max),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9029200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9518399999999999
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8447899999999999
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.31
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9310299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8163699999999999
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8504299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,N Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8684700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9803799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8563799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.87
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9021899999999999
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78915
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8389
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,N Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T05:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87475
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9704299999999999
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91595
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.06
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9071600000000001
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72314
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81888
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,busbar,,N Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (Max),A,74.88
