Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67965
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9536399999999999
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,N Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84793
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9656100000000001
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92953
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91684
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73342
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9507700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,N Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,N Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8656
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9508
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8915700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9526700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73587
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9511700000000001
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,N Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,N Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (Min),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (Min),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8920899999999999
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9342
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85965
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9390200000000001
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78256
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94965
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,N Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,N Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8758799999999999
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98444
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81839
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.31
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9342600000000001
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74942
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95862
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,N Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (Max),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (Min),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.37
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87466
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9305100000000001
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79162
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.31
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92074
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7445
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92679
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,N Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-07T00:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8629700000000001
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97226
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8678600000000001
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
