Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98187
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88428
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96597
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,94.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,119.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,N Current (Min),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,N Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (Min),A,105.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (Max),A,130.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89181
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96487
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8798799999999999
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97766
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87164
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9487
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,129.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,N Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,N Current (Max),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (Min),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (Max),A,141.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90408
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9538
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9285
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96301
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89804
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86636
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,N Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,N Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (Min),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (Max),A,109.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91107
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95071
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82385
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96326
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94607
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91327
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,N Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,N Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (Min),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (Max),A,103.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90655
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93182
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89944
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96182
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89139
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8739899999999999
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,N Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,N Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (Min),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (Max),A,107.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.06
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8959299999999999
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93741
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95602
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.31
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96048
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90082
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8927299999999999
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,109.75
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,N Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,N Current (Max),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (Min),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (Max),A,122.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (Max),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T23:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89139
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96289
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91626
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
