Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95868
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91043
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91061
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,N Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,N Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (Min),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (Max),A,110.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8995299999999999
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97574
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86664
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.957
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8629399999999999
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94107
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,N Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,N Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (Min),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (Max),A,108.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90146
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97638
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86236
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96231
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91376
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,N Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,N Current (Max),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (Min),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (Max),A,108.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9071
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98087
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93771
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97101
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93585
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92929
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,122.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,N Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,N Current (Max),A,93.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (Min),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (Max),A,135.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (Max),A,96.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90814
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94864
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93625
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9819
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93701
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95019
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,96.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,126.38
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,N Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,N Current (Max),A,97.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (Min),A,110.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (Max),A,141.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9263
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95618
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94992
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97485
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95459
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96936
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,122.12
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,N Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,N Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (Min),A,105.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (Max),A,140.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T22:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93057
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94617
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93207
