Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97293
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91754
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95282
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,120.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,N Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,N Current (Max),A,90.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (Min),A,103.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (Max),A,136.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93524
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95514
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94714
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9787
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9021
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95669
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,133.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,N Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,N Current (Max),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (Min),A,102.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (Max),A,148.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91815
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96823
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95624
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97415
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91363
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94937
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,128.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.88
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,N Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,N Current (Max),A,98.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (Min),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (Max),A,143.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92151
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96606
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95459
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97122
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93045
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95834
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,123.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,N Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,N Current (Max),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (Min),A,99.88
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (Max),A,141.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93365
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96085
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92816
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97125
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93359
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95669
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,121.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,N Current (Min),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,N Current (Max),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (Min),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (Max),A,141.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91379
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96042
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95096
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97201
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95489
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95721
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,136.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,N Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,N Current (Max),A,95.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (Min),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (Max),A,150.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (Max),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T21:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
