Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8935799999999999
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95529
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9772
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9826
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95236
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96265
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,101.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,145.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,N Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,N Current (Max),A,106.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (Min),A,112.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (Max),A,159.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (Max),A,98.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91461
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94543
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95767
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97394
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,94.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,100.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,144.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,N Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,N Current (Max),A,120.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (Min),A,113.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (Max),A,174.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91293
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95898
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94287
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98621
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95697
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97305
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,95.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,100.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,149.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,N Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,N Current (Max),A,105.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (Min),A,113.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (Max),A,167.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91885
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96771
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92853
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98392
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94665
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95651
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,94.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,151.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,N Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,N Current (Max),A,114.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (Min),A,114.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (Max),A,174.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (Max),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.87
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90256
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9671
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93497
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98517
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93497
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94281
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,92.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,134.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,N Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,N Current (Max),A,100.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (Min),A,102.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (Max),A,146.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.94
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90567
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96835
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95319
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99002
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9111
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96078
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,102.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,108.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,146.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.12
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,N Current (Min),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,N Current (Max),A,116.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.75
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (Min),A,122.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (Max),A,171.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (Min),A,48.38
