Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (Max),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8979799999999999
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97201
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95758
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98846
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93982
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97787
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,113.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,93.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,152.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,113.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,N Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,N Current (Max),A,113.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (Min),A,107.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (Max),A,163.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (Max),A,124.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.56
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88623
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98318
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97775
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98489
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96167
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96915
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,91.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,126.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,117.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,N Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,N Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (Min),A,105.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (Max),A,140.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (Max),A,131.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89685
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99414
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96295
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9855
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94797
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97678
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,130.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,N Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,N Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (Min),A,104.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (Max),A,145.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (Max),A,94.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (Max),A,97.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.43
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92053
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98322
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92667
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97671
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95297
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94647
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,130.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,N Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,N Current (Max),A,108.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (Min),A,102.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (Max),A,153.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96292
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94818
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98184
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96551
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95068
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,85.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,85.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,131.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,N Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,N Current (Max),A,104.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (Min),A,99.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (Max),A,156.12
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (Min),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (Max),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.63
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.94
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90817
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96014
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9631
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97922
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96155
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95126
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,116.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.38
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,N Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,N Current (Max),A,93.88
