Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (Min),A,94.62
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (Max),A,131.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (Max),A,92.88
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8818
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96567
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96039
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97394
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9646
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96493
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,116.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,N Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,N Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (Min),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (Max),A,132.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (Max),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (Max),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.31
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95679
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96738
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97409
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9826
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97028
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97006
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,127.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,102.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,N Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,N Current (Max),A,118.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (Min),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (Max),A,175.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (Max),A,111.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.31
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99011
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96432
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99142
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98392
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96164
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96713
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,129.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,N Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,N Current (Max),A,136.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (Min),A,121.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (Max),A,189.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (Max),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.44
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96945
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97571
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9953
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97623
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97897
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94604
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,131.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,N Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,N Current (Max),A,98.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (Min),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (Max),A,157.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (Min),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (Max),A,106.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (Max),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96884
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98248
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99817
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9809
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95007
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96762
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,135.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,N Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,N Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (Min),A,104.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (Max),A,162.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.69
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93841
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97613
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99188
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97574
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9433
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96075
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,126.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
