Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,N Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,N Current (Max),A,95.38
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (Min),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (Max),A,145.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (Max),A,102.25
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97736
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98071
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95087
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96741
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96533
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96323
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,107.88
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,105.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,N Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,N Current (Max),A,102.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (Min),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (Max),A,152.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (Max),A,117.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96542
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98206
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97024
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96408
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94592
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94476
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,118.88
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,N Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,N Current (Max),A,102.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (Min),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (Max),A,143.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (Max),A,109.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8905299999999999
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99219
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98828
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97443
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95004
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90326
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,119.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,N Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,N Current (Max),A,95.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (Min),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (Max),A,133.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (Min),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (Max),A,105.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8818299999999999
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99261
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99191
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9649
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95926
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88315
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,N Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,N Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (Min),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (Max),A,119.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (Max),A,100.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8747799999999999
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99081
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99655
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96579
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9458
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94943
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,107.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,N Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (Min),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (Max),A,120.88
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.81
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8754299999999999
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98395
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99643
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96457
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94958
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8925200000000001
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.62
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.62
