Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,N Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,N Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (Max),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91632
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97494
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95172
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8619700000000001
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91321
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98016
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,N Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,N Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.07
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9527
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97208
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93787
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93106
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92248
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,N Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (Max),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.44
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93014
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96332
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95511
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8909
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.944
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98544
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,N Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (Max),A,94.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.81
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89105
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96674
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94022
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84234
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95224
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97842
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,N Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,N Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (Max),A,98.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (Max),A,93.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.56
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90344
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96884
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99033
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88394
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95331
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98694
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,N Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,N Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (Max),A,97.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (Min),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (Max),A,107.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.63
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96533
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97409
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95129
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94015
