Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93878
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,N Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (Max),A,112.38
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (Max),A,99.75
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T15:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.56
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.81
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93677
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96759
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9508
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94336
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92993
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9722
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,123.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,N Current (Max),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (Max),A,137.38
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9004200000000001
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98499
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90762
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88571
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91217
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96612
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,N Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91543
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97067
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80398
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76373
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92013
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96014
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,N Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,N Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8883
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97403
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91101
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90146
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96591
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95901
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,N Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,N Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87713
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97031
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8895200000000001
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82586
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96521
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96649
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,N Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,N Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93237
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95337
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92261
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
