Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8861100000000001
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96231
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97836
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,N Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (Max),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9631
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94397
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93158
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.81
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8262299999999999
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91717
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98322
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,N Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (Max),A,90.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.57
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94855
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94861
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87015
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78677
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93243
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97656
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.44
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94525
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95221
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94012
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53213
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89566
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98483
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,N Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9089
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96945
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93161
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91492
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95132
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9585
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,N Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91461
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97122
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9205
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57189
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95242
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97232
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,N Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.06
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90369
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96716
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87045
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
