Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56765
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92404
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67547
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,N Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T12:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.43
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92538
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97769
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82544
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.13
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6217
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95663
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8246100000000001
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,N Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.37
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93201
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97556
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89154
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.13
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64932
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9436
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64358
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,N Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (Max),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (Min),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98383
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96484
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8620899999999999
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85965
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93396
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81152
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,N Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.94
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97348
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97504
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89664
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8471700000000001
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94382
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70672
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,N Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,N Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96176
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8906799999999999
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80124
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8869
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68579
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,N Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.81
777467,Gallowstree Elm - Kinver,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
