Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:10:00.000+00:00,busbar,,N Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-08T08:10:00.000+00:00,busbar,,N Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.69
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91781
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96738
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94571
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95822
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97931
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92206
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,97.75
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,N Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (Max),A,104.75
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (Max),A,104.25
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T08:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91934
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96411
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95264
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92782
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97522
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84744
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,106.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,N Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,N Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (Max),A,96.5
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (Max),A,121.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9472
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95999
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76889
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.13
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92599
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91293
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82614
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,N Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,N Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (Max),A,109.62
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90686
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94379
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.58865
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9491
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84509
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8612
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,N Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,N Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.13
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91437
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96643
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79196
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.56
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94488
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80816
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90002
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,N Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,N Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90564
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98318
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8242200000000001
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92331
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8741700000000001
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95087
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
