Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,N Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,N Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97852
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96103
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92731
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.19
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94376
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78674
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92163
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,N Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,N Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (Min),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (Max),A,104.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T06:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97824
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95727
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95303
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94922
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74658
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89804
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,N Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,N Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (Min),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (Max),A,107.5
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97198
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9473
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94562
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.69
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95303
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7810600000000001
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85708
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,N Current (Max),A,105.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (Max),A,128.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8749100000000001
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94549
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96194
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95398
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8193600000000001
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8519899999999999
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,N Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,N Current (Max),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (Max),A,110.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8704799999999999
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94128
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91113
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.63
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.81
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92105
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75937
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84665
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,N Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (Max),A,92.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.44
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89502
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98303
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65576
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.37
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92804
777467,Gallowstree Elm - Kinver,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7218
