Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.06
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99081
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80993
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95737
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,112.12
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,99.38
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,133.38
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,N Current (Min),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,N Current (Max),A,117.12
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (Min),A,110.88
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (Max),A,144.62
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8858600000000001
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92941
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.922
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98859
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8925799999999999
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95581
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,104.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,105.12
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,133.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.38
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,N Current (Min),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,N Current (Max),A,109.62
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (Min),A,117.12
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (Max),A,144.75
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T02:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89297
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95612
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86505
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99051
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80542
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95294
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,120.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,101.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,107.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,149.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,N Current (Min),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,N Current (Max),A,127.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (Min),A,119.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (Max),A,161.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8947700000000001
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95203
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8417899999999999
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.56
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98648
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7773399999999999
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95087
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,137.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,105.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,158.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,N Current (Min),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,N Current (Max),A,144.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (Min),A,117.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (Max),A,170.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (Min),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8924200000000001
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93613
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87485
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98654
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75598
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94653
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,111.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,106.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,135.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,N Current (Min),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,N Current (Max),A,117.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (Min),A,118.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (Max),A,146.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8709100000000001
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92166
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78878
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.44
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98737
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76712
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95682
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,98.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,124.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,N Current (Min),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,N Current (Max),A,103.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (Min),A,105.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (Max),A,135.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
