Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.87
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8808
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94226
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9411
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.69
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97897
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77493
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95923
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,N Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,N Current (Max),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (Min),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (Max),A,114.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8821399999999999
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92212
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96173
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.06
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97763
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80032
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95892
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,85.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,111.88
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,N Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,N Current (Max),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (Min),A,97.38
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (Max),A,122.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T01:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8768299999999999
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92782
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93579
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97714
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8136899999999999
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95544
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,107.25
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,N Current (Min),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,N Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (Min),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (Max),A,118.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85467
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9169
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76812
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98282
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8372200000000001
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95843
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,95.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,115.12
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,N Current (Min),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,N Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (Min),A,106.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (Max),A,125.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.56
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8513200000000001
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95602
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68826
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9754
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80188
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95645
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,106.38
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,N Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,N Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (Min),A,93.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (Max),A,115.88
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88208
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95544
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8524799999999999
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.56
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97824
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8823200000000001
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9523
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,111.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,N Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,N Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (Min),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (Max),A,121.38
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (Min),A,53.88
