Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,N Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,N Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94952
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92755
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90356
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91315
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93271
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9714700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,N Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,N Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (Min),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.94
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9742700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9457399999999999
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82086
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93835
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9475100000000001
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9430200000000001
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,N Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,N Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (Max),A,109.25
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96146
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95578
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84451
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9324899999999999
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94742
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95349
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,N Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92917
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87631
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9287700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92435
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9430200000000001
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,N Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,N Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (Min),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96167
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9472
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93155
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9223299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9338700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9715299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,110.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,N Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (Max),A,115.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9360299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93835
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93771
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
