Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95416
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94934
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97559
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,102.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,N Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,N Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (Min),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (Min),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (Max),A,107.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.56
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93445
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97144
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93942
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9433600000000001
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9132100000000001
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96521
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,N Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,N Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (Max),A,92.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95306
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97504
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9637100000000001
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9401799999999999
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9341700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9487899999999999
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.12
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,N Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,N Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (Max),A,89.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (Max),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.44
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93396
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9728399999999999
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9438200000000001
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93915
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94009
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95062
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,98.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,N Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,N Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (Min),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (Max),A,103.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9303600000000001
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9800399999999999
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94147
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9512299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95431
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95731
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,N Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,N Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (Min),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (Max),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9826
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94232
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93906
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9523
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9742700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,101.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,N Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,N Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (Min),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (Max),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (Max),A,107.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9842200000000001
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98315
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96793
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
