Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9701799999999999
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97211
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9675299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,N Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,N Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (Min),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (Max),A,129.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (Max),A,109.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (Max),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98401
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97525
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9670700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9547399999999999
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9683799999999999
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96741
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,N Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,N Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (Min),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (Max),A,117.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95673
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97906
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9198299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9459200000000001
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9783299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96365
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,N Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,N Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (Max),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (Min),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (Max),A,107.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (Max),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97339
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9875799999999999
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92245
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9774799999999999
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95773
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,113.12
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,N Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,N Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (Max),A,135.5
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (Max),A,98.38
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97382
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98993
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9488200000000001
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9781200000000001
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97598
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9716799999999999
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,106.88
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,97.25
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,N Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,N Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (Min),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (Max),A,139.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (Min),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (Max),A,107.12
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9517200000000001
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98865
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9245899999999999
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98074
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97119
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9525100000000001
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,114.38
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,N Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,N Current (Max),A,86.75
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (Min),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (Max),A,143.25
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (Max),A,105.12
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
777467,Gallowstree Elm - Kinver,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9568200000000001
777467,Gallowstree Elm - Kinver,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99423
777467,Gallowstree Elm - Kinver,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94391
