Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97711
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96875
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9476
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9893200000000001
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,102.25
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,N Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,N Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (Min),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (Max),A,114.12
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (Min),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (Max),A,118.5
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9778399999999999
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9600200000000001
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9943200000000001
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93573
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9345700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9779700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,N Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (Max),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9799200000000001
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9271799999999999
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9849899999999999
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93274
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9325899999999999
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9249299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,N Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,N Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95941
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9563299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99054
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9548
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9501299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9334100000000001
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,224.2
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,230.11
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,N Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (Max),A,96.5
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9805299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99054
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9325200000000001
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9332600000000001
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9361299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,N Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (Min),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (Max),A,92.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93573
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9632299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9934700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9283399999999999
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9451
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93301
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,N Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
