Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:30:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-10T14:30:00.000+00:00,busbar,,N Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (Max),A,95.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94952
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9584600000000001
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9578899999999999
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88931
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92529
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9364
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,N Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.06
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9346899999999999
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95605
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95062
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90549
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94089
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95334
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,N Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,N Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9361
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9543799999999999
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9165
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9415600000000001
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9422299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,N Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91876
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9945700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86435
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9393299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96283
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,N Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,N Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92471
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99039
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86679
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89581
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8992899999999999
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,N Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,N Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.81
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94037
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9505899999999999
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96057
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8960299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8996
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8636799999999999
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
