Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9141799999999999
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78909
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,N Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97391
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98025
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92886
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87326
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82132
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,N Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,N Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (Max),A,91.88
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9791
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95615
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96814
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8871700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9080799999999999
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8750899999999999
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,N Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,N Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (Max),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.69
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91669
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95593
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9662799999999999
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90985
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92105
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9484899999999999
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,N Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,N Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T11:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.44
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91995
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9591700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9472
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9270299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9342299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9655799999999999
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,N Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,N Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (Max),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.31
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9290799999999999
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8899799999999999
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92914
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92309
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94739
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9603299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,N Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,N Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8965700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94376
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92261
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
