Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9474799999999999
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8640700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96368
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.38
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,N Current (Max),A,98.75
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (Max),A,149.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9592
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9002700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9364899999999999
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9424399999999999
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8526600000000001
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9605100000000001
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,N Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (Max),A,109.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (Max),A,93.62
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9208700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9434799999999999
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92212
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9672200000000001
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87472
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9616100000000001
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,N Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (Max),A,94.88
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (Max),A,98.38
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9266
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9711
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95499
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9237700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81503
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95425
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,N Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T09:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9492799999999999
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.978
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98062
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92837
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89175
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95505
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,N Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (Max),A,100.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94214
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9919399999999999
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98621
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92956
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92605
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9364
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,N Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,N Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (Max),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (Max),A,101.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97809
