Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97916
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9001399999999999
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.927
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9277299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,N Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,N Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (Max),A,105.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (Max),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93414
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99249
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92468
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88812
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9774200000000001
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,105.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,N Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,N Current (Max),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (Max),A,107.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (Max),A,119.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95001
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93399
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9374399999999999
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8915700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85931
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96088
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,N Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,N Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (Max),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9550200000000001
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96924
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89612
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.06
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83734
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89505
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9501299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,N Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,N Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (Max),A,99.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T08:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92856
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96298
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9875200000000001
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9410700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9728700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9412799999999999
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,86.75
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,115.75
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,N Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,N Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (Max),A,123.88
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9426
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95029
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9360299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.927
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9233399999999999
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9635600000000001
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,N Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,N Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
