Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8103600000000001
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,N Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,N Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90851
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95862
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91046
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.44
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8810100000000001
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70443
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8212299999999999
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,N Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,N Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8952899999999999
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9649
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8826
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.94
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92795
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.708
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85208
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,N Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86282
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9559
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8619399999999999
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9681700000000001
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75348
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8563200000000001
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,N Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,N Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (Max),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85895
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9467200000000001
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83886
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.87
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94806
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78714
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8237899999999999
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,N Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,N Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T02:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8893399999999999
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566899999999999
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93384
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.75
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96799
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76422
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78595
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,N Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,N Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (Min),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (Max),A,99.25
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88269
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9604799999999999
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94873
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
