Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9184899999999999
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9446100000000001
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92074
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9324
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89599
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94015
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,N Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,N Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (Min),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94379
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9358799999999999
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92981
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91574
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92007
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92438
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,N Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,N Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (Max),A,90.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9521799999999999
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94534
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8646799999999999
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91989
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90454
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9281
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,N Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,N Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (Min),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (Max),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95221
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95624
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93579
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9488200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9079
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9058200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,110.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,N Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,N Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (Min),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (Max),A,130.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9491
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9643200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9293799999999999
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9576399999999999
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93881
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9273399999999999
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,114.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,N Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,N Current (Max),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (Max),A,137.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T21:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91409
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9620700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9209
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9356399999999999
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9229700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94934
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.88
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
