Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9694799999999999
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,90.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,132.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,N Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,N Current (Max),A,95.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (Min),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (Max),A,147.12
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (Max),A,104.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9585899999999999
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9880399999999999
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9903299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96967
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95795
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96429
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,131.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,N Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,N Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (Max),A,151.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (Max),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (Max),A,109.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93848
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99518
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99826
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9726299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95001
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94263
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,124.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,N Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,N Current (Max),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (Min),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (Max),A,139.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (Max),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (Min),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (Max),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92801
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98764
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9961899999999999
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96109
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9673200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92737
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,N Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,N Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (Min),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (Max),A,119.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (Min),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (Max),A,97.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93176
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9754299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99374
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95901
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9671299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94034
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,N Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,N Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (Max),A,114.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94345
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9545299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9269700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91806
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9588
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8953200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,N Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,N Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9321299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9466200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93765
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
