Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96936
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90222
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,N Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,N Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (Max),A,116.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (Max),A,95.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9400299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94778
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96414
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9812
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8748799999999999
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,98.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,N Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,N Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (Max),A,98.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (Max),A,104.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (Max),A,101.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9628
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95563
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9783299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96899
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9649700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98257
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,101.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,N Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,N Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (Min),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (Max),A,118.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (Max),A,90.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (Max),A,122.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.19
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96875
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577600000000001
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98288
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9816
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97531
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9751299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,104.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,N Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,N Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (Min),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (Max),A,125.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (Max),A,93.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (Max),A,114.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9375
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9399700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92395
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9490000000000001
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9385399999999999
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97205
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,N Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,N Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (Max),A,90.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93021
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9482700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89099
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93542
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95099
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9693299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,N Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,N Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (Max),A,115.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
777467,Gallowstree Elm - Kinver,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.81
777467,Gallowstree Elm - Kinver,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9167799999999999
777467,Gallowstree Elm - Kinver,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9299299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92255
777467,Gallowstree Elm - Kinver,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-09T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
