Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8997200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81375
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9109799999999999
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9505600000000001
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92929
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8396299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9229999999999999
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8568399999999999
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90164
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9553799999999999
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,N Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9328
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90896
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92975
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87765
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9118
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9422
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,N Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9368
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89245
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9334100000000001
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74017
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9310299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95721
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,N Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91855
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9465
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93225
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7074199999999999
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9364600000000001
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8211
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,N Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.31
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9057
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9427200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.63
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68942
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9646899999999999
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5762
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,N Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,N Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
