Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.31
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9122
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9649
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8805799999999999
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8298
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8902899999999999
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91296
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,N Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,N Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.81
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.06
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9107299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9763200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6685399999999999
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-57.69
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55901
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9094200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8829899999999999
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,N Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,N Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (Max),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.19
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.94
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9107700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7469399999999999
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73422
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93375
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86798
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,N Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,N Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.13
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.87
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91464
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98911
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85431
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8948
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9232799999999999
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9250200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,N Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9021899999999999
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939899999999999
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88626
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8917200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9358200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8994700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,N Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.13
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90246
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97955
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9127200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67367
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9318200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96136
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
