Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,N Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,N Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T10:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.56
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,36.31
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8724700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97421
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86865
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7860699999999999
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85351
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96301
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,N Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.63
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.93
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9158
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97452
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91299
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8878799999999999
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8366100000000001
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9718
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,N Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,N Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.06
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9446700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9725299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8919100000000001
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8992
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8650200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98926
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,N Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,N Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (Max),A,97.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.63
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96539
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97696
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80188
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9324
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9545600000000001
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9779700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,N Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,N Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (Max),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96735
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97259
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92422
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91659
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9223
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9536100000000001
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,N Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,N Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (Max),A,97.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9711
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9434799999999999
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9694799999999999
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89545
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8670899999999999
