Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95935
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,N Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,N Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T09:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9135700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8955700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9871200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9560200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8735299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92947
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,N Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,N Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (Max),A,109.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9183
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92343
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92627
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94595
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85785
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9534600000000001
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,N Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,N Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (Max),A,102.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9076200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9833700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93237
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9313600000000001
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9100299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95352
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,N Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89633
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96719
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8985
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95886
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89438
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9600200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,N Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9522700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9671
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9089
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9378700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8993200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686899999999999
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,N Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,N Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (Max),A,104.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9255700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98541
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92551
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
