Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9371
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9362799999999999
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89175
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78784
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,N Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,N Current (Max),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (Max),A,116.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T06:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736899999999999
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9074700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93545
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9519
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9570299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92425
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,N Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,N Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (Min),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (Max),A,99.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (Max),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95752
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9137299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9467200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88339
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85711
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,95.25
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,122.12
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,N Current (Max),A,114.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (Max),A,145.25
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94614
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9625799999999999
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9409799999999999
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9328
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9087799999999999
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86856
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.25
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,N Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,N Current (Max),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (Max),A,119.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8858600000000001
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95514
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9743299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9046
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84298
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84726
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,N Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,N Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87497
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97278
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94842
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89026
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83642
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85595
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,N Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,N Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
