Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,N Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,N Current (Max),A,96.88
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (Min),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (Max),A,128.75
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89212
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94876
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84091
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98151
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8822
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9602700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,107.62
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.62
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,N Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,N Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (Min),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (Max),A,119.25
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T02:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8862899999999999
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9469299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85064
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9837899999999999
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89343
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9704299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,89.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,128.12
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,N Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,N Current (Max),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (Min),A,104.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (Max),A,140.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (Max),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87698
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94009
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84683
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9873
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87408
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98059
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,116.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,95.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,149.5
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,N Current (Min),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,N Current (Max),A,120.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (Min),A,106.25
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (Max),A,159.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.81
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8688600000000001
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94611
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89194
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9851700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86413
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97278
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,96.5
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,113.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.12
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,N Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,N Current (Max),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (Min),A,107.5
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (Max),A,124.25
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8875700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9654799999999999
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95499
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98444
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8752700000000001
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9654200000000001
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,115.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,N Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,N Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (Min),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (Max),A,126.12
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90079
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97806
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8627299999999999
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97531
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85159
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93066
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,99.0
777467,Gallowstree Elm - Kinver,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.25
