Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9142100000000001
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8353200000000001
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9476
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.27
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,N Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,N Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9374100000000001
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9621
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9127799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92956
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8902
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9198299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.98
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,N Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,N Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (Max),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T22:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93494
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96814
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9362799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9292
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91446
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94595
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.09
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,N Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,N Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95016
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96762
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9158
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9404899999999999
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87466
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9464100000000001
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.7
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,N Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (Min),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9183600000000001
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9494
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93381
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94485
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8959299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95236
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.95
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,N Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,N Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91186
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9512299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454600000000001
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93994
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91171
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9641700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,N Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,N Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (Max),A,101.12
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
777467,Gallowstree Elm - Kinver,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
777467,Gallowstree Elm - Kinver,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91064
777467,Gallowstree Elm - Kinver,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96915
