Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:20:00.000+00:00,busbar,,N Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:20:00.000+00:00,busbar,,N Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (Min),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (Max),A,133.75
777467,Gallowstree Elm - Kinver,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
777467,Gallowstree Elm - Kinver,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (Max),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.37
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95496
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9568200000000001
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9598399999999999
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9640200000000001
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96493
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,114.62
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.48
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,N Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,N Current (Max),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (Min),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (Max),A,141.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96368
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9795799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96405
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9760700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94601
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9655100000000001
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.25
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,N Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,N Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (Min),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (Max),A,127.12
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (Max),A,114.88
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (Max),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9635299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99551
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617899999999999
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97421
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95224
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97598
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,111.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,N Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,N Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (Min),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (Max),A,134.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (Max),A,113.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (Max),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95993
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.996
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9729899999999999
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98898
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9606299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9904200000000001
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,98.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,158.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,118.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,N Current (Max),A,101.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (Min),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (Max),A,182.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (Max),A,98.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (Min),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (Max),A,122.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.31
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97067
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9967
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9714
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9816299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9481799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98785
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,95.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,136.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,N Current (Max),A,119.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (Min),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (Max),A,174.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (Max),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96536
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99631
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9635600000000001
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9829700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9560799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98572
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,126.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
