Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,N Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,N Current (Max),A,99.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (Min),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (Max),A,160.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (Max),A,128.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9682
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9558700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96054
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9494600000000001
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9800700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,N Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,N Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (Min),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (Max),A,120.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (Min),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (Max),A,102.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.56
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96847
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9621
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97055
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98239
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98135
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,97.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,N Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,N Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (Min),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (Max),A,114.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (Min),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (Max),A,140.38
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (Max),A,98.25
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.63
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99371
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9455899999999999
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9645100000000001
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98282
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97272
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,112.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,110.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.22
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,N Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,N Current (Max),A,115.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (Max),A,181.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (Max),A,142.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.87
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837899999999999
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99274
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9480299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9677399999999999
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97745
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9712200000000001
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.28
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,N Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,N Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (Min),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (Max),A,126.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (Max),A,129.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9813799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9863299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93829
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9562700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96609
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9760700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.08
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,N Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (Max),A,113.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (Max),A,108.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (Max),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97888
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98621
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93939
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97134
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97064
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9717399999999999
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.88
