Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.89
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,N Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (Min),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (Max),A,121.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (Max),A,109.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (Max),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.81
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.63
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736899999999999
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9901700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96365
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96915
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94275
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9841
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,102.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.45
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,N Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,N Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (Min),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (Max),A,127.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (Min),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (Max),A,101.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (Max),A,107.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.81
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96109
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9910899999999999
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96405
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9502299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9046299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9671
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.58
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,N Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,N Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (Min),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (Max),A,99.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9464100000000001
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9811700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9803799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9386
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9271799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9648399999999999
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.86
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,N Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,N Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (Max),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9428700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9821799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9936200000000001
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9656399999999999
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90655
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9750700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.2
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,N Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,N Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (Min),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (Max),A,97.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (Max),A,98.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94714
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747899999999999
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9859600000000001
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93481
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9215399999999999
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96265
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,N Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (Max),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.93
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96045
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9833700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90753
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
