Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91281
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94916
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9667
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.59
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,N Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,N Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.13
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9444600000000001
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9960600000000001
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93701
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86264
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9256
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94778
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,N Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,N Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9440000000000001
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9675600000000001
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9486700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91955
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9459799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95721
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.09
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,N Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,N Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (Max),A,99.25
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T15:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.06
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94363
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95694
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9434799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91891
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9271799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9375899999999999
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,N Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,N Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.25
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9513799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93045
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9092100000000001
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736600000000001
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9034399999999999
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,N Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,N Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (Max),A,107.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94147
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99356
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.966
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9245899999999999
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9758
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9507399999999999
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,106.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,N Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,N Current (Max),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (Max),A,122.12
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.13
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9210799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93945
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96988
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
