Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9809
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93542
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9382
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8236100000000001
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9644799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9654799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,N Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (Max),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9769
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9433
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88464
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9404600000000001
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95645
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94931
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,N Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,N Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (Max),A,98.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93304
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9196200000000001
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9708600000000001
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9723799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9346
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9510200000000001
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.25
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,N Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,N Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (Max),A,107.62
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T11:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9229700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9707899999999999
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97067
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98444
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96185
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9664
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,122.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,N Current (Max),A,100.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (Min),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (Max),A,137.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.94
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90384
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93109
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9464100000000001
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98175
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97726
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95425
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,119.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,N Current (Max),A,93.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (Max),A,138.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.94
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9010299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9177200000000001
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9473
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98041
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97406
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9492200000000001
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,109.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,N Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (Min),A,71.75
