Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (Max),A,122.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (Max),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9159200000000001
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9263
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9290799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98025
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9703700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9470200000000001
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,N Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,N Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (Min),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (Max),A,113.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.81
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91751
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95554
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91846
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98361
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9436
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9521200000000001
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,121.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,N Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,N Current (Max),A,90.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (Max),A,136.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.13
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95044
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617600000000001
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9284399999999999
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9543799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9001100000000001
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94711
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,N Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T10:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95215
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606600000000001
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92215
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95337
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9245
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94009
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,N Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (Max),A,101.25
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.87
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9367700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94632
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97864
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9563
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92285
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92575
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,N Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,N Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (Max),A,109.75
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.25
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9682299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95178
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9852299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9630700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91269
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9683200000000001
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
