Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,N Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,N Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (Max),A,99.38
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.44
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97183
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96316
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9032600000000001
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9185200000000001
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91586
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92825
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,N Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,N Current (Max),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (Max),A,117.5
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97778
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95596
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8741700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.69
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95721
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9368
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9103399999999999
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.62
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,N Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,N Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (Min),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (Max),A,117.75
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.56
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93878
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96826
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87134
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.905
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95178
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9437200000000001
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,N Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,N Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (Max),A,101.5
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T08:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.37
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9339299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9417399999999999
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77066
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.19
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.5
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90799
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9281
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9121100000000001
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,N Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,N Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (Max),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,42.94
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9537
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93368
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88595
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94263
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93774
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95132
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,N Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,N Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (Max),A,103.12
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (Max),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.44
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9484600000000001
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92212
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89935
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96951
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9271799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9330700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,60.38
