Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8823799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81003
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8864700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,N Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,N Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.69
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95947
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95065
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8613
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88205
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80502
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87366
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,N Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,N Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9627100000000001
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95535
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9142100000000001
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.25
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87475
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76571
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86035
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,N Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,N Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9906299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9324899999999999
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94788
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.25
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85025
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7981199999999999
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93237
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,N Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,N Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T06:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9808
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9133
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92337
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.63
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8553700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71292
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93945
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,N Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96725
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98859
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88602
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.13
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91186
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7239
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87503
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,N Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (Max),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9013399999999999
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827600000000001
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9158
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
