Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8790899999999999
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74688
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80478
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,N Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,N Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90359
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96524
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92227
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85962
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73919
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84878
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,N Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,N Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8869299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93243
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93011
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.31
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89587
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74212
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86011
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,N Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,N Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.13
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8844299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92624
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9154700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.19
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8979799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74221
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8478100000000001
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,N Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,N Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T04:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87555
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9369799999999999
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8399
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.37
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8378
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8088
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8356600000000001
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,N Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,N Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88382
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9509299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80688
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8248
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8053899999999999
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79562
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,N Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,N Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
777467,Gallowstree Elm - Kinver,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
