Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.75
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88305
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93405
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9402200000000001
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.56
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95996
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81918
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96085
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,N Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,N Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (Min),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8825700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9601700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93091
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95901
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79495
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96219
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,N Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,N Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9032899999999999
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9692700000000001
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91974
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.44
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91366
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8359
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96225
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,N Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.75
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92404
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9516600000000001
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9520299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8818299999999999
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79605
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96655
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,N Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T01:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.25
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9164100000000001
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94379
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92517
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89007
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7919
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96173
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,N Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (Min),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9151
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94775
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92163
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88333
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7923899999999999
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9648100000000001
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
