Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,N Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88461
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93326
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95547
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94601
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8975200000000001
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88687
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,N Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,N Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89676
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94928
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96594
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90564
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93274
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91345
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,N Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,N Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91974
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94336
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95959
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92209
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93307
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90372
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,N Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,N Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91839
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90603
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96542
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93756
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91217
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92639
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,N Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,N Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92709
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93927
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95645
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9263
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93439
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93832
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.61
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,N Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,N Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,104.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93088
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95511
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94073
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93991
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93188
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92984
