Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.77
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,N Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,N Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,104.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94452
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96664
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95843
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94098
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93075
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93091
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,231.83
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,N Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,N Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95084
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96921
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98343
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92877
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92291
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96255
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,231.67
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,N Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,N Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95364
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99536
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94281
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94797
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92343
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96136
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,N Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,N Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,117.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,100.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93689
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98968
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95966
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95288
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92074
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95444
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,N Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,N Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,111.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.69
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.914
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96573
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97098
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94766
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9389
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96771
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,N Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,N Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,108.75
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,101.12
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91275
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98309
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96429
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
