Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96158
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95343
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95425
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.16
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,N Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,N Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,119.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95962
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97232
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9733
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95966
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95407
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96716
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,N Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,N Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,123.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,111.38
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97021
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97125
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9671
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95621
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93222
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97681
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,114.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,N Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,N Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,127.38
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,126.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,121.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94257
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99219
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97116
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9744
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91446
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96869
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,111.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,N Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,N Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,92.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,129.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,98.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,104.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93445
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9762
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97247
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97769
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94678
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95767
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,118.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,N Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,N Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,137.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,100.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97122
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97336
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97504
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96957
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96707
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96725
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,110.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,101.62
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,N Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,N Current (Max),A,105.62
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,88.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,159.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,111.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,109.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.06
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92999
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96655
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97812
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.0
