Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97168
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9714
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9722
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,126.62
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,122.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,N Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,N Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,161.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,107.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,130.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97961
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96762
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97711
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97153
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97699
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9783
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,103.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,134.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,N Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,N Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,130.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,124.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,141.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98257
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97162
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98239
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98154
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97302
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98682
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,127.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,93.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,130.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.7
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,N Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,N Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,104.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,156.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,108.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,153.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98001
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97589
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98611
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98511
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96313
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98724
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,127.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,124.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,N Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,N Current (Max),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,113.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,155.62
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,107.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,135.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.43
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96591
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97043
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98389
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98627
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95001
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98383
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,92.62
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,143.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,112.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,N Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,N Current (Max),A,107.5
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,99.88
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,159.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,107.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,121.12
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.31
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98608
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99112
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98358
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98846
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96765
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97769
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,149.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,N Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,N Current (Max),A,111.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,108.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,189.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,93.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,104.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
