Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98416
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99521
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98367
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99045
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94726
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97794
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,117.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,109.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,161.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,136.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.06
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,N Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,N Current (Max),A,121.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,140.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,192.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,93.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,160.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95142
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99356
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98614
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98273
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95383
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99268
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,104.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,150.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,136.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,231.66
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,N Current (Max),A,112.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,175.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,160.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.56
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95886
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98886
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99368
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96939
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93143
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98807
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,117.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,231.22
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,N Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,N Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,118.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,138.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.56
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95563
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98795
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96982
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95901
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98318
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,93.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,227.31
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.44
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,N Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,N Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,116.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,110.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96497
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98334
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99829
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97375
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97778
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98529
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,103.62
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,227.08
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.3
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,N Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,N Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,134.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,149.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,137.25
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91061
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97424
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99707
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95837
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9657
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96817
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.5
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.44
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,N Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,N Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,112.88
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,124.12
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
