Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96091
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97513
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98273
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93909
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95734
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91803
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,N Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,94.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93204
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98334
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98795
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88495
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94318
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92364
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,N Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,N Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93256
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99271
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94574
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90112
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91135
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92902
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,N Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92691
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98996
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92078
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7441399999999999
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94342
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94272
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,N Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,N Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.06
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91479
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99313
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94791
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7702
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92395
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92224
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,N Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89694
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99084
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92828
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7650399999999999
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8816799999999999
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8664200000000001
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.14
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
