Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,N Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89407
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97061
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92914
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88495
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88479
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90256
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,228.84
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,N Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92044
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98331
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94141
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80188
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92984
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84439
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,229.45
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,N Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,N Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91531
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98169
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93841
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.81
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.59313
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92209
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84677
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,228.69
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,N Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.944
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98575
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92526
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8695700000000001
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92563
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95859
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,229.23
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,N Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94217
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7639699999999999
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95023
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78518
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.34
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,N Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,N Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93017
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98691
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94165
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92932
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96036
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8725299999999999
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.22
777467,Gallowstree Elm - Kinver,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
