Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.14
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,N Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.81
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91388
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9873
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93463
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88376
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92117
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95514
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,N Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,95.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97147
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99088
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9252
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91357
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93875
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97281
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,231.67
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,N Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,93.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97299
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96005
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95319
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93066
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90362
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97708
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,231.92
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,N Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,N Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.06
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9725
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91724
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93857
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90375
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8920899999999999
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96991
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.53
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,N Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,N Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,94.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.19
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8933700000000001
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93146
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90304
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89618
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8614799999999999
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96735
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,231.02
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,N Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90375
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92169
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8764299999999999
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
