Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93124
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87103
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88949
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,229.69
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,N Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.87
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93094
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97971
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91653
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76248
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87124
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87787
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,229.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,N Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,N Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.44
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94308
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99121
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8985299999999999
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.87
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81912
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8744799999999999
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91925
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,229.09
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,N Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.56
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95749
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9924
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92297
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87829
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8273299999999999
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9155
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,231.11
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,N Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96094
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97769
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79928
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8927299999999999
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81103
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95349
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.47
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,N Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.87
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95666
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95935
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95776
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83911
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8376100000000001
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93634
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,N Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.19
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94409
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92288
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95825
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
