Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98895
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93063
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95648
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8709100000000001
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97137
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,229.66
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,N Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,104.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93884
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98602
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7994399999999999
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90762
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86001
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9711
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.89
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,N Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,N Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,98.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.06
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93463
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97165
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8570200000000001
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8858
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8847299999999999
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97491
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,N Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,94.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8911100000000001
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96967
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92941
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93249
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8306600000000001
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95154
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,N Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94577
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98419
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92438
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.44
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92444
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86813
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93286
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,99.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,135.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,N Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,N Current (Max),A,116.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,157.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97324
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98352
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91107
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97958
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8962399999999999
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94806
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,98.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,136.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,N Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,N Current (Max),A,114.62
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,158.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
