Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T05:00:00.000+00:00,busbar,,N Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-12T05:00:00.000+00:00,busbar,,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88241
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94788
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91833
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.37
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88455
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74908
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8728
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,N Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,N Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8621200000000001
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94128
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94495
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72488
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8417600000000001
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,N Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,N Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88116
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92557
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92627
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.06
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.37
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80133
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74615
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8085600000000001
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,N Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,N Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8992600000000001
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96323
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95404
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8211
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76446
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84005
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.77
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,N Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8747799999999999
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95673
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94617
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.19
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85574
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7966
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83609
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.2
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,N Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,N Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8483299999999999
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95602
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94195
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92679
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80835
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84244
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.44
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
777467,Gallowstree Elm - Kinver,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
