Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.88
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,N Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,N Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8751200000000001
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87765
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94968
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.56
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8287899999999999
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81109
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83941
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.44
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,N Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8942899999999999
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8995700000000001
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96136
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88775
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8122199999999999
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8731700000000001
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.08
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,N Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,N Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8770100000000001
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91284
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9668
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9002399999999999
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8324600000000001
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87192
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.64
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,N Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,N Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88302
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93899
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94641
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90347
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85888
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88339
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.7
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,N Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8616299999999999
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95044
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94314
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95917
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8636799999999999
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87955
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,231.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,N Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8887
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94702
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9538
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95639
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83957
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85141
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
